Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.88
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.94
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3369
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48257
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37362
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83651
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91305
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85214
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93274
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96338
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,77.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,126.5
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.31
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.5
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4399
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54498
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32546
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60351
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89828
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74035
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93054
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96115
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.31
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41564
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47091
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42861
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44128
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72781
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,85.25
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.07
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.31
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49236
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53246
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42684
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.87
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51696
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77746
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93957
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96069
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.44
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.56
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51958
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54061
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66412
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75604
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84063
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
