Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.19
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49368
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49261
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82715
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88806
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94336
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85995
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96149
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,114.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.37
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.19
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56258
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60107
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62719
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.863
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91803
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89261
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.38
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.19
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67944
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68457
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74752
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81433
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95715
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95096
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.88
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58837
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67761
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6882
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86926
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95764
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97922
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,135.25
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,100.75
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.69
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.31
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58636
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79327
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64517
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88302
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92389
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97107
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94559
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97147
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,123.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,90.62
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
