Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.56
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.94
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79617
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81674
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62734
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89114
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94965
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88476
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97403
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93048
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93256
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70193
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71508
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90536
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87979
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89734
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93063
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93112
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,100.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,125.25
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.88
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93899
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59921
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80444
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90661
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87784
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93109
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93683
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,103.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,136.25
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92303
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61407
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91464
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95465
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93268
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96429
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91897
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,157.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,152.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,87.88
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92819
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65841
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79379
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88598
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96707
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,152.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
