Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65319
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67105
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87271
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94809
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91687
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,124.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,112.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,74.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67727
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68249
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90683
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93219
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,134.5
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,120.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,157.12
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.62
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.81
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68014
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66375
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91202
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94369
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95349
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94864
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,149.38
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,108.12
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,164.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.56
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92364
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64428
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61877
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8966
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.922
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94366
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,137.88
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,164.25
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,75.12
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.56
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64935
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67221
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57095
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86191
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94485
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,96.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,129.75
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,124.88
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,155.38
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,116.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
