Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81137
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77527
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66546
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89825
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93677
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95734
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.12
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,149.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55267
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83273
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6845
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94903
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97525
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,137.75
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,130.25
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,89.88
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55276
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85608
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63384
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89758
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97336
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,116.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,149.62
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,134.12
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,190.38
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.69
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46627
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84225
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91098
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,91.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,134.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,201.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.75
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51064
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83783
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8725
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95163
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,110.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,168.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,76.88
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,114.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
