Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.13
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5147
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65292
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,114.12
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.69
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.31
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51794
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91012
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62237
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96878
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97144
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95279
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,122.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,164.88
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.62
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,187.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.81
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65963
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62008
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97882
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,148.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,147.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,105.5
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,64.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,246.75
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66198
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9519
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62451
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,153.62
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,169.62
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,84.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,143.75
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,167.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,151.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,240.88
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.69
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80523
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93246
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73877
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,111.75
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,178.38
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,101.62
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,144.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,211.25
