Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.617
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86886
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60912
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87951
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,114.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,180.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,130.5
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,99.25
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,165.88
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.06
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.94
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55428
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87817
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67675
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90658
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88266
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,75.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,118.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,138.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,79.12
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,148.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52074
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88138
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72152
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95575
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,152.62
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58572
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91537
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.708
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97058
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97174
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,149.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,95.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,155.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,149.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.69
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.13
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86664
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89386
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69808
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,152.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,135.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,195.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,144.38
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,171.0
