Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64581
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92175
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64633
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94882
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96683
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,103.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,163.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,104.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,169.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,95.75
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56973
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95621
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70007
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92047
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9646
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,81.25
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,140.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,160.88
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.81
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67687
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92822
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9118
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,124.25
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75982
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95669
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81469
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9379
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,150.25
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.81
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62319
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69876
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,161.12
