Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.06
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81888
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58706
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91647
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97247
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,164.38
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.94
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87945
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59802
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98032
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,169.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.19
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.44
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54244
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89789
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69854
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96002
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96548
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,100.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,123.12
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.62
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46459
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84591
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58715
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95383
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97183
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9505
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,115.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.87
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39733
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94113
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68896
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88476
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95618
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95325
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,81.5
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,105.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,137.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,112.5
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,132.88
