Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5649
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74841
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8721
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89697
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94333
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92169
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,118.75
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,141.38
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.37
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38695
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.656
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60488
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87713
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89096
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,77.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,125.75
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.31
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.39947
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63693
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70825
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89258
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97696
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89761
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95062
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,119.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,133.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.38
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.5
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75579
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66983
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49142
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84176
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91852
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91556
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89541
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31426
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61343
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91363
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88833
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94452
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91046
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92334
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.62
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
