Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.56
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.19
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88171
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10573
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06282
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80771
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90353
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95489
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89477
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93152
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,106.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,117.38
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,98.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,64.12
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.19
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.69
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86349
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03502
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04668
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82202
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96793
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90323
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,121.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,98.25
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-91.12
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86441
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05696
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02071
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88998
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8605
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,130.38
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-104.43
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91241
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.26036
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.26287
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8851
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95505
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89215
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92612
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-115.06
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16909
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.2618
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16594
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95138
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9295
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90817
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95328
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93051
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,90.75
