Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.13
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-107.31
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06954
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.47118
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.33928
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.44
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86609
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92999
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88254
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90021
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.94
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-124.56
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31447
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.60287
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.56161
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83655
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90442
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.44
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18941
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51885
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.32805
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81942
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89963
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90851
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92477
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94867
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.37
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-111.57
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05843
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53796
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.37755
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91308
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94458
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94159
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-133.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-130.13
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32973
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38558
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.47665
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73828
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86731
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89795
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89447
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95923
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93164
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,94.62
