Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.56
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.56
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47924
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36242
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.4724
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72662
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79666
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82757
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89432
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92761
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.37
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-140.18
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-139.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64633
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.66754
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.65478
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73123
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81549
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90005
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93771
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89581
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.31
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-157.31
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.19701
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19228
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.23851
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74551
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82138
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83758
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9154
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9411
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92102
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.13
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.69
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-142.56
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16896
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05168
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.63754
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91443
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8071
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81851
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90518
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1888
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41787
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49761
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.06
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83777
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83447
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89368
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92715
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90668
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
