Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-134.19
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50167
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58349
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.41021
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72079
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.806
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79565
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83557
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.25
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.19
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-125.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43758
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6025
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.25447
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69174
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8566
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84976
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95312
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93231
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.19
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18932
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68136
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02873
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78952
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86889
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79004
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89429
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.13
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.81
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23247
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59216
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12224
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83774
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84085
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80453
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96112
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9266
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,72.12
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.93
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-111.44
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.94
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54281
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10445
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69589
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85034
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90091
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75256
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92917
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9368
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
