Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-94.19
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.87
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08455
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03301
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69073
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78604
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78125
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93274
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.56
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-93.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24141
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08373
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28002
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.87
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71246
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90433
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74792
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,119.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,106.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.81
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.19
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.24117
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15633
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40014
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.19
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77359
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84518
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77801
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94772
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,88.25
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.31
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.56
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26122
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50829
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39989
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86517
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86053
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94598
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93866
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.13
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.69
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19774
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29976
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4811
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87912
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81469
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,72.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,102.38
