Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.81
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.19
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.37
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05696
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04442
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49709
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85211
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88925
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93527
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95145
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.13
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.40706
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06548
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4526
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92413
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90396
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93588
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86175
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,95.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.87
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26149
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02733
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65362
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.63
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85126
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-95.31
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33037
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20143
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89288
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84973
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.957
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87771
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87762
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20458
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62234
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9866
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93616
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83853
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94226
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83395
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
