Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34264
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53533
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46935
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47207
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83191
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85626
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96341
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.69
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52074
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58633
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56091
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51485
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83124
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88205
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94308
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.25
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47872
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58572
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49645
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80569
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8656
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93115
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96924
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96899
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.87
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43764
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63861
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50903
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81939
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9429
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92389
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89941
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.81
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52255
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65585
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58938
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90292
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84115
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91077
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,85.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
