Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.81
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68707
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52175
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52267
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81939
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87301
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96057
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92673
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,87.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.38
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.94
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68707
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5556
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64813
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92486
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85257
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88699
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,86.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,68.38
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86184
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53976
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67214
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88998
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89776
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97913
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,81.38
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,92.25
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,106.25
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.06
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.19
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79284
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61471
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66445
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85739
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87295
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9068
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,142.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,134.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.56
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.44
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75253
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67556
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73358
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90716
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8685
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95703
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.62
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,138.5
