Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.44
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.94
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77356
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65917
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.656
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89694
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92569
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96219
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,48.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,152.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86804
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.721
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5964
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92831
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96579
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,163.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,123.12
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,171.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87433
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69842
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68911
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92425
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94089
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,129.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,85.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,182.5
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.94
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84311
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72662
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65866
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95126
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92685
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,102.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,143.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.31
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86899
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84949
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66561
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90838
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94711
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91638
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
