Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93167
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66705
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94034
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95273
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9378
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,61.5
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,74.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,173.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,134.62
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71099
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93655
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6466
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96896
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92779
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,161.5
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.19
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76297
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84457
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46203
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93393
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,55.75
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,85.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,139.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,162.62
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87784
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48687
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91479
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,155.75
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.06
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86835
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49828
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86154
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,82.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,86.75
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,175.25
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
