Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,146.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8381
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42074
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9855
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94733
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,123.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,168.12
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94034
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82791
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46889
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96719
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95966
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,82.88
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.75
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,96.88
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,85.38
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,188.88
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,108.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.94
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94391
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81906
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51986
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95593
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96533
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,98.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,143.5
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,113.12
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,161.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,109.62
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,173.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89096
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70254
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66616
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96521
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,115.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,185.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.44
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79477
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8934
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40755
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91696
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94961
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,126.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96106
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,111.0
