Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,210.12
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.31
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.768
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45553
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91577
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95639
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96374
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,130.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,208.25
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.44
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.88
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75906
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9147
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44598
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.56
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75366
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9397
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53597
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96994
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96811
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,97.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,136.88
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,145.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,108.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,181.75
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.44
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74517
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51797
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93616
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,72.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,144.88
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,112.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,172.25
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76492
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92673
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61065
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,122.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,104.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,91.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,168.75
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,143.62
