Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,217.88
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.56
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76321
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73519
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43371
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93899
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,162.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,137.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,194.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79092
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73816
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52413
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,105.88
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,106.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,198.62
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,199.38
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.37
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.56
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83301
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8699
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51656
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93832
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,109.5
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,108.38
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,152.25
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.81
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81115
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95511
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5425
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92276
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,89.62
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98221
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,165.25
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,216.38
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.19
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83554
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78354
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49053
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,54.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,106.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,163.12
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
