Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,238.38
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90439
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88431
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50387
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93213
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,76.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,94.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,195.5
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,204.75
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,143.75
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,235.88
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.94
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82129
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57339
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93417
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,132.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,186.12
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,127.38
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,202.88
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.44
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58651
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89215
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58807
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,114.12
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,113.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,193.38
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59713
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88086
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66018
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97229
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,130.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,89.88
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.31
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72311
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68798
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86798
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95639
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,150.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
