Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,163.12
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77417
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72552
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,53.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.44
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62808
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70025
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90985
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96539
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,103.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,150.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,153.38
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,91.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69006
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61663
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98386
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,91.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,83.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,161.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,177.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,147.62
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.75
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.88
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61755
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63983
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87637
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99399
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.952
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9574
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,123.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,160.38
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47054
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70147
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92947
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78811
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93057
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90784
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,97.25
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,136.38
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
