Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.94
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.25701
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46291
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74847
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91934
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90408
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91806
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87347
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,80.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,124.12
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.32
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27697
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37246
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53719
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91867
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87253
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94308
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88833
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91257
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.38
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43578
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52691
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46432
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95627
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89532
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92721
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88263
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91217
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.69
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.5
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05208
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12584
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26131
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80468
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87893
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91077
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90213
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47356
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.419
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01857
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76379
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90814
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94238
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7778
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
