Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.62
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.69
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-124.44
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39657
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.52618
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30703
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73208
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95111
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.44
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8988
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91626
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64678
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.56
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42925
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.55746
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83059
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9125
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92016
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89291
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86111
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72351
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.44
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.63
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.44
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59368
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.364
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.51846
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.81
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87512
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96091
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96347
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87277
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85409
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87735
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.19
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-141.56
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,178.87
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23534
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39419
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.75225
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78759
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98001
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92865
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89642
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81238
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7586
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.44
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-147.56
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02464
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.49621
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.72976
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91714
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94748
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8135
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.12
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81268
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
