Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.13
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.19
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06331
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.74173
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87967
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87674
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90304
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84436
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-154.69
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-157.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.88034
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54693
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.54601
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88241
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90112
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,87.25
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-158.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-145.44
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.59643
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.79031
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.8584
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84125
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92303
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88812
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82144
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.5
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.31
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.9693
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90335
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.91196
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83966
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82739
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91824
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78796
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.81
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.06
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.56
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96826
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94574
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.88321
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91263
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91379
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93655
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77041
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
