Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-173.94
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.31
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.75909
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94241
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.77572
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82269
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94223
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9256
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92886
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93256
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86654
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.56
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83914
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95154
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93295
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88772
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95221
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83743
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.44
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-149.94
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.56
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.95053
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95822
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93677
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81433
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97516
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95755
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92822
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88278
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.95819
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9606
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92801
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77432
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87295
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91592
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.12
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.62
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47634
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.73449
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.8992
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89575
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87552
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95352
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94348
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
