Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,122.62
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.44
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.77426
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96762
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.906
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69906
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95578
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9202
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95392
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,138.25
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.62
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43136
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.38219
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.40258
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7677
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87689
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93765
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88956
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,133.88
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.31
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-138.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92923
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.66168
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89743
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82983
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86954
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96359
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,83.75
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,119.88
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-168.94
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-168.31
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.97165
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97363
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96435
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6842
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87375
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76883
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93011
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,117.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.81
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92767
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98111
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96368
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79495
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93564
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8772
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64672
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,102.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,92.88
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,65.62
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,34.88
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
