Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.81
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96664
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97443
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.69384
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78213
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8273
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.88
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.06
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.52706
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,116.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,105.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-167.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.56
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.7929
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9758
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94269
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82593
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90985
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81317
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.31
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82403
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,108.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,132.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,95.25
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.62
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-152.06
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-159.63
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.44
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83563
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97153
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94342
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.06
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.19
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94476
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.56
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90491
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93109
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,110.25
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,75.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.25
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,122.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,140.5
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.31
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.06
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.19527
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97003
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94687
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83078
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97794
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90146
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,87.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,131.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.31
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.06
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.81
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.87933
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97467
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94696
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84381
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93207
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94171
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80093
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85293
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,98.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,94.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
