Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-164.88
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.94635
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96814
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94885
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83951
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.69
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62594
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89813
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,105.5
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,67.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,113.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.19
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.81
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66839
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95911
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94479
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81552
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94183
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.94
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74035
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85913
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,146.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,147.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,158.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-157.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03444
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94241
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89722
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96841
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.19
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90381
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68981
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,115.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,83.88
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.19
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.31
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.88037
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96765
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95233
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91153
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88962
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8656
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75702
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,102.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.31
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.44
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92178
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90118
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89371
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87054
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89221
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90204
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75698
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.12
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,76.0
