Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.37
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-161.87
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.44
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.91598
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.80624
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7192
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91916
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91113
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80133
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,75.62
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.12
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.94
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.88434
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95367
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.68377
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89865
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9783
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85504
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68286
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,97.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-158.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-144.44
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-158.37
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.88788
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.9314
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84472
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98233
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9021
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84723
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82724
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.38
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,136.5
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.06
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-145.81
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.87308
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91986
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.41357
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92435
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97183
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76907
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86242
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78885
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,98.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,128.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.06
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-135.07
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44744
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.93924
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10979
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99783
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83761
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98676
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89252
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87152
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,139.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.25
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,160.75
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,97.12
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,180.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
