Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.81
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79702
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87659
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51345
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84906
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90887
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90787
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92056
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.94
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34548
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87768
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.479
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88919
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96857
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92795
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,71.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,146.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-137.87
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-103.87
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-112.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58483
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.71341
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00468
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,89.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,65.88
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.88
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,101.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,70.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.06
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.18538
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12178
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26821
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91568
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,120.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-86.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.21096
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09795
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19725
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96222
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91321
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93191
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92114
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87591
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,112.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,72.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
