Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,143.5
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.63
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.56
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.81
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47854
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7525
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71215
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89227
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,80.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,151.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,118.25
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.37
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50063
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72406
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73159
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92914
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9039
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93216
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,58.38
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65957
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70755
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72747
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77441
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91101
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59896
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61657
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75412
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70935
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90948
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97287
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,76.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,63.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.06
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62042
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59335
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83502
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87066
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,100.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,99.5
