Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.63
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47787
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63616
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65835
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85721
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85174
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90292
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.56
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.75
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43429
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77212
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64489
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84714
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78418
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97006
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87781
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92605
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.87
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.69
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42644
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76516
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54006
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85782
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83355
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97461
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92798
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90854
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,95.38
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,139.25
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.13
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53732
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69882
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52245
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.62
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65859
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82358
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94736
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94189
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94415
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,65.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.63
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53777
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57797
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48714
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71911
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69531
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87234
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93658
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86621
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96243
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,31.62
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,73.25
