Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.94
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.87
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.06
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3503
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54467
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49456
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79876
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73434
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80349
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92288
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84567
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.56
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.69
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.38354
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76675
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45885
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.69
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8699
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65728
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77996
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,28.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91897
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86929
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9238
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,44.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,79.62
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51415
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50524
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34887
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.12
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.37
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56057
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66165
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78857
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84607
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87964
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.06
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.31
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64028
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50146
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36217
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66415
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66201
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84637
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.37
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84308
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90677
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61868
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5671
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32699
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.44
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.87
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63537
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69531
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7998
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94531
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84201
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89981
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,52.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
