Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.43719
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45617
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35286
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.44
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48128
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70129
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81372
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93719
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83328
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87445
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3937
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45263
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32393
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.06
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.37
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73944
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66946
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68588
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92422
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84396
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87085
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,48.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.31
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.19
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.88
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30269
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57879
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34804
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.88
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.18
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60717
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60967
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7276
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88849
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88858
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.81
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29699
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50249
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37557
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.44
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50307
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58145
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77057
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86554
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,45.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.69
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28911
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64038
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45104
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.56
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47152
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60681
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7662
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89746
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84796
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89834
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
