Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.94
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31508
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49392
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41714
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.69
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55825
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61447
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77081
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82641
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8873
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.56
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.28942
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4497
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36883
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.13
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60781
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67306
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73471
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80359
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89883
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.25505
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43047
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34163
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82882
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75384
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70871
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90924
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7211
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86667
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29934
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47234
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37627
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49871
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94955
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75415
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86157
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69888
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,22.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.31
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.94
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35686
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55053
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3503
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.31
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42431
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73666
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6961
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8992
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69601
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90945
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
