Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36168
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49194
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36825
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.81
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46212
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70022
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69519
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.56
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86886
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70214
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,37.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,53.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.81
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.06
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36391
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51794
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29378
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.566
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64135
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69113
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.94
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88525
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74868
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89993
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.34951
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56799
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33141
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8696
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67843
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6517
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.75
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8295
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79251
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92401
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,29.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-69.19
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3192
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54058
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30639
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72888
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68875
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69229
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76318
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87521
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.81
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.06
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.06
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32827
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52114
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31618
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.87
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.81
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62191
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73773
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73599
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,5.62
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89407
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77063
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91376
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,43.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
