Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-64.69
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.19
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32564
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45394
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3485
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.56
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41164
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.734
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68179
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89874
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,33.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.38
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.81
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50835
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46502
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35451
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41118
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69924
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67776
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84408
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86126
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89545
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.13
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.31
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51061
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62496
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40328
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.94
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.81
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.69
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64831
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68469
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73321
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89371
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86456
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88519
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,65.38
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.38
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.56
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.33977
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4479
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34148
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79638
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73165
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67462
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.56
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93243
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85959
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.06
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.81
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36733
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43578
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39635
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.19
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.06
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5903
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81924
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64657
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86123
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92779
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,30.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,74.0
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
