Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.06
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36425
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45446
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29937
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.25
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.56
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41549
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82983
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71246
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84833
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.06
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.37176
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46075
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29006
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.31
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29805
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79541
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6878
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86658
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.25
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32122
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41222
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26958
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.57
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35964
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72708
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73416
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92847
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86163
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,130.25
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,62.88
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.56
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.63
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.44
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.2958
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50158
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30156
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69351
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78576
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77227
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94159
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83401
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,121.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-71.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29531
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48229
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34182
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53756
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77578
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74762
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91598
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82266
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97394
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
