Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.25921
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40356
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28334
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.87
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54968
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74365
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7337
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,34.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93704
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82312
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,55.12
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-73.81
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.19
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29479
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49621
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30599
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.44
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.06
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7543
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77584
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67816
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.56
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93301
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81329
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.38
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-72.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.94
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-74.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.31322
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43279
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2806
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.63
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7283
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82306
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7453
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94287
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83548
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,123.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.12
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29653
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43517
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31072
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.06
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60897
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78915
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74551
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,43.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92593
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85367
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,40.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,110.5
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.81
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30443
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46383
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.35625
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.69
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53365
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79321
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74353
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.94
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84549
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,43.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.12
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
