Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.69
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29528
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43627
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40487
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38058
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85943
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85013
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9823
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94217
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.44
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.81
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.26256
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47747
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31875
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.87
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41946
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94031
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78293
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93265
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97119
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,52.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,30.5
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,74.75
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,96.88
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-70.31
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-77.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35296
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53845
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32699
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,27.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.06
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54784
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93762
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73394
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91412
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,59.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,49.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,101.88
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.44
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.94
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.56
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.36547
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47362
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3442
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64297
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88141
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83627
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91949
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96658
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,116.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,115.75
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.37
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.32128
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61318
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50799
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77813
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82974
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.25
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96042
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85568
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,97.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
