Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.19
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.37
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.13
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.30584
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56451
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45971
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84768
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82913
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9155
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,35.38
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.44
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77417
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,70.38
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.94
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.41741
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49288
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40908
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76663
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83023
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8436
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.13
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.19
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46154
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52285
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44961
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82672
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83752
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97714
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95459
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7922
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,48.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.19
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.31
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.69
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47781
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.50875
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39403
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76529
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85727
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,4.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.87
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93042
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95447
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84698
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,45.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,33.25
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,78.38
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.5
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61621
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58798
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39428
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82806
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85272
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92914
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90652
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85046
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
