Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.87
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.56
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64926
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62924
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37539
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.94
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83276
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93433
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93332
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85901
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.87
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7164
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65399
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38347
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.823
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96463
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,37.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,62.25
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.75
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.56
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.31
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81155
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61874
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4363
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86545
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92761
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,39.88
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,88.75
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.31
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81759
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72079
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42962
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89081
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94839
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85101
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.75
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.69
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.13
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80264
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79718
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44643
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91922
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93375
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94983
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93182
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87649
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,40.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,60.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
