Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.81
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81186
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63455
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45727
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95184
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94763
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95492
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91128
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,85.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,59.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81186
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63528
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44512
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,14.12
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94672
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91015
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,44.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,83.12
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,66.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,99.12
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.19
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.31
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78338
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61959
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.36648
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92294
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91977
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92569
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92963
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89337
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,85.38
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.63
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.31
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8425
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74801
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43304
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93701
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93677
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90805
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,46.88
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,98.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80789
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84445
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40191
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90607
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89773
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95605
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92453
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,43.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,46.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,93.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,82.25
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,160.62
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
