Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.63
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79919
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83789
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40697
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94516
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94507
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96097
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,66.5
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96368
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,60.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,100.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,172.38
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79498
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83395
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39998
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93024
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,89.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,48.88
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,89.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,140.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,107.12
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,122.75
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.94
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81418
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83087
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48113
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90723
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9357
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,87.88
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.82
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79342
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90454
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49535
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90393
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94702
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,21.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96881
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91046
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,48.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,88.62
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7861
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93643
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56252
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88653
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96265
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,107.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,149.62
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
