Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.81
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.56
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80093
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93478
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52767
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96005
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94617
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,151.88
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77893
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51617
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90344
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,63.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,41.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,60.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,109.5
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.87
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84018
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86285
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50536
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90646
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92752
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91501
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95746
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,41.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,127.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,71.12
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,114.38
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.06
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74942
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74545
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48962
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94989
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93423
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88095
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,39.12
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,76.75
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77429
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65982
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44225
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90091
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93787
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96316
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,77.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,162.5
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,134.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
