Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80108
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74484
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40676
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93829
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9599
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,83.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,47.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79269
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71078
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46929
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95932
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95691
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,91.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,158.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,87.75
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,159.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.56
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75924
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72583
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.506
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95538
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,156.38
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,100.88
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,163.5
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.31
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.94
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76025
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73397
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56213
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,50.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,81.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,151.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,82.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.5
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.69
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79135
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87253
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66867
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9809
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97278
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,97.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,104.12
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,175.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,117.0
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
