Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.44
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81122
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89889
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69525
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93912
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,113.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,84.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,132.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,205.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,152.25
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.12
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88907
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89557
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69253
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95331
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96063
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,119.12
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,163.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,60.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,130.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,116.75
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,201.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,150.5
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.87
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71273
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95239
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7789
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88498
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90475
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97464
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,103.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,91.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,53.75
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,122.5
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59023
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96579
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85495
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84784
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94314
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91977
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,119.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,95.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,202.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,168.12
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.592
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88241
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8612
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86825
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96353
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93356
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,46.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.25
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98807
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,126.25
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,129.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,55.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,140.75
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,202.5
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,177.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
