Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.69
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60626
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84784
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73135
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94388
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97513
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98682
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,51.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,205.88
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,147.88
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.44
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.94
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83642
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87915
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75094
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90289
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96457
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,113.25
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,72.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,163.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,100.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,186.75
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80868
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95654
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81253
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96567
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,81.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,49.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,158.12
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,129.62
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,91.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,160.88
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80401
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79895
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92609
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88513
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98975
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,32.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9595
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,93.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,51.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,74.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,156.5
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,146.38
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,97.62
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83752
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.44
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98614
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98251
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93469
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,89.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,58.5
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,154.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
