Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85177
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84225
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8096
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,60.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97345
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93069
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9126
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,80.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,48.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,133.5
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,116.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.81
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66268
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80649
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84634
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97201
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91601
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,81.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,53.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,44.5
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,103.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.88
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61819
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82223
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82165
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96414
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.88
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95145
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92462
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,96.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54165
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83954
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86496
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93252
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9368
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,64.5
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,127.5
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,95.75
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,187.38
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.12
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50066
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81884
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93643
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96414
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,66.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,56.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,129.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,61.12
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,99.88
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,192.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
