Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.81
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23345
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69018
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93677
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93433
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,45.12
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,61.75
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94794
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95038
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,120.25
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,184.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.69
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-75.75
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1725
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60391
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85068
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,48.5
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,96.88
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,76.5
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92743
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93863
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,130.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,84.62
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,192.75
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.94
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25023
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45547
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93167
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94534
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,103.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94873
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,51.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,115.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,108.5
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,102.75
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.56
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.19
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4536
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0995
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45428
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93143
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97113
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,38.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,86.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,62.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92761
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95212
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,100.75
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,80.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,113.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-121.56
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.61324
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.24514
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.50921
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,20.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90213
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,94.5
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,73.38
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88754
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8808
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,80.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,94.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,110.25
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
