Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.19
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-132.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83426
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.51028
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.6383
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91165
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88116
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81308
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,110.25
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,92.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,113.62
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.63
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-142.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-144.31
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.863
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.71469
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.39504
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90152
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96753
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90182
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88678
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,81.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,107.62
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,72.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,113.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.13
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-154.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.93402
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.73449
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87732
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89831
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86383
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,41.12
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,78.88
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96732
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80063
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85095
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,89.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-157.44
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.31
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.93967
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.75036
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.82437
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93878
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95819
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.19
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82211
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8461
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,98.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,43.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,86.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.12
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,42.62
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,107.25
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.63
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-160.56
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.94195
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.78222
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.56683
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,23.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84546
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84347
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,82.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,61.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,75.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
