Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-162.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-162.69
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.13
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92526
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.83142
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.57745
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.19
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88302
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84256
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95541
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84329
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,72.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,82.12
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,66.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.37
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-162.5
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.93478
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87466
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92682
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.31
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8518
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88623
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,52.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,30.25
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,36.38
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,65.62
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.44
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.85248
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.91244
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09145
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.93
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88449
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84009
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9538
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90283
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,32.12
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,93.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,72.25
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.06
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.68
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83935
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.54849
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95206
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91189
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85797
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86447
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,63.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.25
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,83.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,75.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,64.88
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.06
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.56
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.25
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.81363
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.88956
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94876
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.37
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8519
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96982
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91025
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,56.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.38
