Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-162.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.06
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.95517
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.84701
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95337
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93939
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82818
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86023
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,78.5
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,36.25
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,57.5
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.5
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.31
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.918
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.85501
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96051
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87475
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84561
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88458
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86609
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.56
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.44
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.94394
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.8761
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93014
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83722
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90591
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8551
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87472
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,65.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-158.19
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-164.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.95843
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.88305
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93289
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88412
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97061
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93136
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88995
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,65.38
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,39.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,59.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,29.88
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,32.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.19
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-166.69
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.56
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96765
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.76217
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93329
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,21.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90085
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8678
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.44
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93988
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72689
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,29.75
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,63.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,28.12
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,66.62
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
