Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.81
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.06
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96265
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97275
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96323
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,15.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9491
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87033
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.19
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96814
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86004
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83584
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,31.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,70.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,24.25
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.06
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96918
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95206
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95981
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94739
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85779
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79757
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,68.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,30.62
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,27.88
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.44
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-159.94
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96338
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.74667
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94916
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83014
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87256
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90405
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.978
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76721
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,31.12
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,58.62
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,68.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,84.75
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.62
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.19
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96854
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98025
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.9407
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94333
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93591
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81451
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.81
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.56
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-154.44
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.96869
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97156
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94257
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91266
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94638
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89642
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,32.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,71.88
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
