Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-165.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-171.44
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.68
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.92099
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96725
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92493
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8815
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87448
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,33.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.19
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.18
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5657
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95215
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.931
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84506
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89978
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,63.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,81.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,107.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,81.5
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.63
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-169.06
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.81
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05983
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94507
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.67938
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,28.75
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88956
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86993
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,24.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9516
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,37.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,30.38
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,78.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-113.37
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.36138
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95254
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.51965
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,20.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88199
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91601
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,36.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,22.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-163.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.81
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.40343
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94424
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.9599
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88333
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9238
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86645
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92001
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,36.75
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,71.38
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
