Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.94
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.31
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.26494
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90692
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94437
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90314
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93274
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92056
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9335
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,124.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.25
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.32708
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02608
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.94269
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84167
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94293
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,73.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,35.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,56.25
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-155.19
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.06
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.79928
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36248
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.90997
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85394
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86682
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,80.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,72.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,41.5
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,121.12
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-159.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.19
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.90646
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.43169
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.92383
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,36.88
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86914
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,4.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96405
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88714
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86203
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,43.88
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.13
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.87372
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.53127
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.9169
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86676
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90799
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87808
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88315
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,35.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,88.38
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,37.5
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
