Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.31
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-96.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-160.69
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.84933
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97168
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.39907
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77102
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93497
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93652
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90463
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95993
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,40.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,117.88
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,34.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-139.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.82956
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.95254
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85376
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91507
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,30.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95019
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86154
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,64.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,103.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,28.62
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-144.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22515
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.90582
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44994
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93796
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,23.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,46.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95377
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91781
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86569
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,39.25
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,91.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,98.62
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.19
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-165.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53652
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.92065
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.27886
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.94
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78857
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91406
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88653
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88968
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86212
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,137.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,92.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,52.88
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,125.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,30.88
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.75
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-166.06
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-112.31
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.64694
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.87341
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.10887
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90988
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90976
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,42.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92724
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,88.5
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,96.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,133.12
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,45.62
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
