Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.37
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-166.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.60061
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.76104
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.29384
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8135
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94406
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90832
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80124
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,98.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,40.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,87.38
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,116.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,33.62
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,42.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.69
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-155.56
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-120.62
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.72207
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.76248
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07848
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87619
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,58.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,4.62
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94296
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89425
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,40.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,76.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.12
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,50.5
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,81.62
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,69.38
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,119.38
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.63
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-163.06
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-109.13
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66241
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.7337
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20168
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92947
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91562
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,38.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,57.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,113.5
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-151.63
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.28209
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.39559
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2361
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85071
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93738
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94812
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,40.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,76.5
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.75
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,88.88
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,111.62
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-94.88
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-138.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-80.69
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14183
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.36492
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26455
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,13.25
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87103
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95084
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85089
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94357
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,41.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.38
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,86.12
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.75
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,45.25
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,142.88
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
