Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-78.81
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.44
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.35729
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00456
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52984
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92819
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97873
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,84.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,57.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,41.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,96.75
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,170.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.44
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.87
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.37
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46087
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52651
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54989
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95941
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96454
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,101.75
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,68.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.56
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.44
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59844
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55315
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53814
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95947
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,40.12
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9353
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,39.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,77.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,134.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.5
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.43
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57217
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57842
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53854
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,69.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.25
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,45.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,79.12
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,134.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,135.25
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.56
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52477
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75085
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4902
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94339
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93079
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,70.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,62.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,37.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,39.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,65.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,53.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,114.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,140.5
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
