Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.87
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62039
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67004
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49767
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89603
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,46.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,96.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,74.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,170.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,141.38
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.56
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.63
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47616
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63195
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51196
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88952
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96069
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96994
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93777
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,73.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,39.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,73.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.38
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,111.25
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,128.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,71.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,123.5
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.5
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.87
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63986
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70156
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58578
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88977
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81909
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95389
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,42.5
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94836
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,96.88
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.12
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,35.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,127.25
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,179.88
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,77.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,110.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.94
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45315
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55187
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48144
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.44
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93777
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,69.5
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,31.12
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,37.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,79.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,139.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,55.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,133.25
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.31
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46471
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68838
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54095
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,22.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83563
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91284
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,60.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,94.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,70.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89328
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,38.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,109.88
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.38
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,105.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,163.0
182198,"Walnut Cl, 21",2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
